Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-3.65
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
,,2024-04-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
,,2024-04-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
,,2024-04-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.76
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.49
,,2024-04-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
,,2024-04-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
,,2024-04-11T23:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.87
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
,,2024-04-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
,,2024-04-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-4.65
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
,,2024-04-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
,,2024-04-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.92
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.86
,,2024-04-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-04-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-11T23:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-9.1
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.88
,,2024-04-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
,,2024-04-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-04-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
,,2024-04-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.68
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
,,2024-04-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
,,2024-04-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
,,2024-04-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.83
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
,,2024-04-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-04-11T23:30:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.68
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.45
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.98
,,2024-04-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
,,2024-04-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
,,2024-04-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.03
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
,,2024-04-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
,,2024-04-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
,,2024-04-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.56
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.57
,,2024-04-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
,,2024-04-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-11T23:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.6
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.35
,,2024-04-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
,,2024-04-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
,,2024-04-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
,,2024-04-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.38
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.43
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.73
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
,,2024-04-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
,,2024-04-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
,,2024-04-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.39
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.93
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.41
,,2024-04-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
,,2024-04-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-11T23:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.81
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.04
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.66
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.68
,,2024-04-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
,,2024-04-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
,,2024-04-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
,,2024-04-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.53
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
,,2024-04-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
,,2024-04-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
,,2024-04-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-11T23:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.25
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
,,2024-04-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
,,2024-04-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
,,2024-04-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
,,2024-04-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-5.9
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
,,2024-04-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
,,2024-04-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.06
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
,,2024-04-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
,,2024-04-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-11T22:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.05
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.96
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.3
,,2024-04-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
,,2024-04-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
,,2024-04-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-04-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.87
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
,,2024-04-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
,,2024-04-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.67
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.77
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.17
,,2024-04-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-04-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-04-11T22:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.64
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
,,2024-04-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-04-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
,,2024-04-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.88
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
,,2024-04-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
,,2024-04-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
,,2024-04-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.8
,,2024-04-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-04-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-11T22:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,3.3
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
,,2024-04-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
,,2024-04-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
,,2024-04-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-5.26
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.08
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.08
,,2024-04-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
,,2024-04-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-11T22:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-8.51
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
,,2024-04-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
,,2024-04-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
,,2024-04-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.89
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
,,2024-04-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
,,2024-04-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.27
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.63
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
,,2024-04-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
,,2024-04-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-11T22:10:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.52
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.32
,,2024-04-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
,,2024-04-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
,,2024-04-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
,,2024-04-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.44
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.58
,,2024-04-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
,,2024-04-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.31
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.39
,,2024-04-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-11T22:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,2.08
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.74
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.18
,,2024-04-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
,,2024-04-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
,,2024-04-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.76
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-04-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
,,2024-04-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.66
,,2024-04-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-04-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-11T21:50:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.78
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.45
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
,,2024-04-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
,,2024-04-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
,,2024-04-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.9
,,2024-04-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
,,2024-04-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.71
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.91
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.2
,,2024-04-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
,,2024-04-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
,,2024-04-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-11T21:40:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,3.25
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.7
,,2024-04-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
,,2024-04-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
,,2024-04-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.04
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
,,2024-04-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.08
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.76
,,2024-04-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
,,2024-04-11T21:30:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.12
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.82
,,2024-04-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
,,2024-04-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
,,2024-04-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.14
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
,,2024-04-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
,,2024-04-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.28
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
,,2024-04-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
,,2024-04-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-11T21:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.25
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
,,2024-04-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-04-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
,,2024-04-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-04-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.45
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
,,2024-04-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.08
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
,,2024-04-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
,,2024-04-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-11T21:10:00.000+00:00,transformer,,Temperature,C,23.9
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
,,2024-04-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
,,2024-04-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
,,2024-04-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.75
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.73
,,2024-04-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
,,2024-04-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-04-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-11T21:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.82
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.05
,,2024-04-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2024-04-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
,,2024-04-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.22
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
,,2024-04-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
,,2024-04-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
,,2024-04-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
,,2024-04-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.32
,,2024-04-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
,,2024-04-11T20:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
,,2024-04-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
,,2024-04-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
,,2024-04-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.89
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
,,2024-04-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
,,2024-04-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
,,2024-04-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.69
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.47
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.76
,,2024-04-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-04-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
,,2024-04-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-11T20:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
