Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.56
,,2024-04-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
,,2024-04-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
,,2024-04-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.94
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
,,2024-04-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
,,2024-04-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.15
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.34
,,2024-04-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.3
,,2024-04-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
,,2024-04-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
,,2024-04-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-11T20:30:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.35
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
,,2024-04-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
,,2024-04-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
,,2024-04-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.51
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
,,2024-04-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
,,2024-04-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.14
,,2024-04-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
,,2024-04-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
,,2024-04-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-11T20:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
,,2024-04-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
,,2024-04-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
,,2024-04-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.76
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
,,2024-04-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.27
,,2024-04-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
,,2024-04-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.9
,,2024-04-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.98
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.36
,,2024-04-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
,,2024-04-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
,,2024-04-11T20:10:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.35
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2024-04-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
,,2024-04-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
,,2024-04-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.27
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
,,2024-04-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
,,2024-04-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
,,2024-04-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.57
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.26
,,2024-04-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
,,2024-04-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
,,2024-04-11T20:00:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.57
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
,,2024-04-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
,,2024-04-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
,,2024-04-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
,,2024-04-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.87
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.91
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
,,2024-04-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,40.1
,,2024-04-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.65
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.91
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.54
,,2024-04-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-04-11T19:50:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.22
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.81
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
,,2024-04-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
,,2024-04-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
,,2024-04-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
,,2024-04-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.4
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
,,2024-04-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,44.2
,,2024-04-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
,,2024-04-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.46
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.17
,,2024-04-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
,,2024-04-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-11T19:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
,,2024-04-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
,,2024-04-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.16
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.17
,,2024-04-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,38.4
,,2024-04-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
,,2024-04-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.84
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.35
,,2024-04-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-04-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-04-11T19:30:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.23
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
,,2024-04-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
,,2024-04-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
,,2024-04-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
,,2024-04-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.06
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
,,2024-04-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
,,2024-04-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
,,2024-04-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.59
,,2024-04-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
,,2024-04-11T19:20:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.86
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
,,2024-04-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
,,2024-04-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
,,2024-04-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-04-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.1
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
,,2024-04-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
,,2024-04-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
,,2024-04-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-10.52
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.44
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.68
,,2024-04-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
,,2024-04-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
,,2024-04-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
,,2024-04-11T19:10:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
,,2024-04-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
,,2024-04-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
,,2024-04-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.25
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.67
,,2024-04-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
,,2024-04-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
,,2024-04-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-12.92
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.83
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.23
,,2024-04-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,37.3
,,2024-04-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
,,2024-04-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
,,2024-04-11T19:00:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
,,2024-04-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
,,2024-04-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2024-04-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.28
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
,,2024-04-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
,,2024-04-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
,,2024-04-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.39
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.95
,,2024-04-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-04-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
,,2024-04-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-11T18:50:00.000+00:00,transformer,,Temperature,C,23.4
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.48
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.44
,,2024-04-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
,,2024-04-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
,,2024-04-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.12
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
,,2024-04-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
,,2024-04-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.37
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.21
,,2024-04-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
,,2024-04-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
,,2024-04-11T18:40:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.44
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.44
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
,,2024-04-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
,,2024-04-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
,,2024-04-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.63
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
,,2024-04-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
,,2024-04-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.84
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.68
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.65
,,2024-04-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
,,2024-04-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
,,2024-04-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-04-11T18:30:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.83
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.31
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.89
,,2024-04-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
,,2024-04-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
,,2024-04-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2024-04-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.18
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
,,2024-04-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,33.0
,,2024-04-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.87
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.71
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.39
,,2024-04-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-04-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
,,2024-04-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-11T18:20:00.000+00:00,transformer,,Temperature,C,23.3
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.89
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
,,2024-04-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
,,2024-04-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.82
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
,,2024-04-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.9
,,2024-04-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.95
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.14
,,2024-04-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
,,2024-04-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
,,2024-04-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
,,2024-04-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-11T18:10:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.72
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
,,2024-04-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
,,2024-04-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
,,2024-04-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
,,2024-04-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.99
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.82
,,2024-04-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,43.0
,,2024-04-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.5
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
,,2024-04-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
,,2024-04-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
,,2024-04-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-04-11T18:00:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.46
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.82
,,2024-04-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
,,2024-04-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
,,2024-04-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.37
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.65
,,2024-04-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,45.1
,,2024-04-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.69
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.44
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.58
,,2024-04-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
,,2024-04-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
,,2024-04-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
,,2024-04-11T17:50:00.000+00:00,transformer,,Temperature,C,23.2
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.81
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.07
,,2024-04-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
,,2024-04-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
,,2024-04-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.42
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.23
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
,,2024-04-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
,,2024-04-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
,,2024-04-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.29
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.61
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.23
,,2024-04-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-04-11T17:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.84
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
,,2024-04-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
,,2024-04-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-04-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.42
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
,,2024-04-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
,,2024-04-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
,,2024-04-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
,,2024-04-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.11
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.29
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.16
,,2024-04-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
,,2024-04-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-04-11T17:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.4
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.7
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
,,2024-04-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
,,2024-04-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
,,2024-04-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
,,2024-04-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.01
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
,,2024-04-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,29.5
,,2024-04-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
,,2024-04-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,,2024-04-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.97
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.83
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.81
,,2024-04-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
,,2024-04-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
,,2024-04-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
,,2024-04-11T17:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
