Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.87
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.84
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
,,2024-04-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
,,2024-04-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
,,2024-04-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.68
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
,,2024-04-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
,,2024-04-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.19
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.56
,,2024-04-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-04-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-11T17:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.88
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
,,2024-04-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
,,2024-04-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
,,2024-04-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.09
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.24
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.35
,,2024-04-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
,,2024-04-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.0
,,2024-04-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
,,2024-04-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
,,2024-04-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-11T17:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.19
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
,,2024-04-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
,,2024-04-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
,,2024-04-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
,,2024-04-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.85
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
,,2024-04-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
,,2024-04-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
,,2024-04-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.23
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.2
,,2024-04-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-04-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
,,2024-04-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-11T16:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.08
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.67
,,2024-04-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
,,2024-04-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
,,2024-04-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
,,2024-04-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.44
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
,,2024-04-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
,,2024-04-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
,,2024-04-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
,,2024-04-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.97
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.56
,,2024-04-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
,,2024-04-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
,,2024-04-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-11T16:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.66
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.4
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.5
,,2024-04-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
,,2024-04-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
,,2024-04-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.24
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.76
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
,,2024-04-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
,,2024-04-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.55
,,2024-04-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-04-11T16:30:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.94
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.93
,,2024-04-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
,,2024-04-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
,,2024-04-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.27
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
,,2024-04-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.46
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.46
,,2024-04-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-11T16:20:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.73
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
,,2024-04-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-04-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
,,2024-04-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.68
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
,,2024-04-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
,,2024-04-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
,,2024-04-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.94
,,2024-04-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
,,2024-04-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-04-11T16:10:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
,,2024-04-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
,,2024-04-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.34
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
,,2024-04-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.35
,,2024-04-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-11T16:00:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.37
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.62
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
,,2024-04-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
,,2024-04-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
,,2024-04-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-04-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.52
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
,,2024-04-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
,,2024-04-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.73
,,2024-04-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
,,2024-04-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-04-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
,,2024-04-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-11T15:50:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.38
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
,,2024-04-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
,,2024-04-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
,,2024-04-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-04-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.82
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
,,2024-04-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
,,2024-04-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.47
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.97
,,2024-04-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-11T15:40:00.000+00:00,transformer,,Temperature,C,23.1
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.17
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
,,2024-04-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-04-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
,,2024-04-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
,,2024-04-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-5.46
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
,,2024-04-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
,,2024-04-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
,,2024-04-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-04-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-11T15:30:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.64
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.72
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
,,2024-04-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
,,2024-04-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
,,2024-04-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-04-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.32
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
,,2024-04-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.7
,,2024-04-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
,,2024-04-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.32
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
,,2024-04-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
,,2024-04-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
,,2024-04-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-04-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-04-11T15:20:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
,,2024-04-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
,,2024-04-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
,,2024-04-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
,,2024-04-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.61
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
,,2024-04-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.19
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.7
,,2024-04-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
,,2024-04-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-04-11T15:10:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.8
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.55
,,2024-04-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
,,2024-04-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-04-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.55
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
,,2024-04-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.46
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.83
,,2024-04-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
,,2024-04-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-11T15:00:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.0
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
,,2024-04-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
,,2024-04-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
,,2024-04-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.16
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
,,2024-04-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-04-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
,,2024-04-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
,,2024-04-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.56
,,2024-04-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
,,2024-04-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-11T14:50:00.000+00:00,transformer,,Temperature,C,23.0
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.52
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.56
,,2024-04-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
,,2024-04-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
,,2024-04-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
,,2024-04-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-5.16
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
,,2024-04-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
,,2024-04-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
,,2024-04-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.18
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
,,2024-04-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-04-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-04-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-11T14:40:00.000+00:00,transformer,,Temperature,C,22.9
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.93
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
,,2024-04-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
,,2024-04-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2024-04-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2024-04-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.25
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
,,2024-04-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,37.6
,,2024-04-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-04-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
,,2024-04-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
,,2024-04-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
,,2024-04-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-11T14:30:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.38
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
,,2024-04-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
,,2024-04-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
,,2024-04-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
,,2024-04-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.5
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
,,2024-04-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,47.4
,,2024-04-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
,,2024-04-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
,,2024-04-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
,,2024-04-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
,,2024-04-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-11T14:20:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
,,2024-04-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
,,2024-04-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-04-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
,,2024-04-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-4.93
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
,,2024-04-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
,,2024-04-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
,,2024-04-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.13
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.24
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.42
,,2024-04-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-04-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
,,2024-04-11T14:10:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.17
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
,,2024-04-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
,,2024-04-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
,,2024-04-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.17
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.54
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
,,2024-04-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
,,2024-04-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
