Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
,,2024-04-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
,,2024-04-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
,,2024-04-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-11T14:00:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.82
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.08
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.13
,,2024-04-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-04-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
,,2024-04-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
,,2024-04-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.18
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
,,2024-04-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
,,2024-04-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-04-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-11T13:50:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.75
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.38
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.85
,,2024-04-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
,,2024-04-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
,,2024-04-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.75
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
,,2024-04-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
,,2024-04-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
,,2024-04-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
,,2024-04-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
,,2024-04-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-11T13:40:00.000+00:00,transformer,,Temperature,C,22.8
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.33
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
,,2024-04-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
,,2024-04-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
,,2024-04-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
,,2024-04-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-4.82
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
,,2024-04-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.9
,,2024-04-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
,,2024-04-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-04-11T13:30:00.000+00:00,transformer,,Temperature,C,22.7
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
,,2024-04-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
,,2024-04-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
,,2024-04-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
,,2024-04-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-3.5
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
,,2024-04-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
,,2024-04-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
,,2024-04-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.97
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
,,2024-04-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
,,2024-04-11T13:20:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.47
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
,,2024-04-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
,,2024-04-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2024-04-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
,,2024-04-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.05
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-3.94
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
,,2024-04-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,26.1
,,2024-04-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
,,2024-04-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
,,2024-04-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-04-11T13:10:00.000+00:00,transformer,,Temperature,C,22.6
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.31
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
,,2024-04-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
,,2024-04-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
,,2024-04-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
,,2024-04-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.15
,,2024-04-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
,,2024-04-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
,,2024-04-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-04-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-04-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
,,2024-04-11T13:00:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.36
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
,,2024-04-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
,,2024-04-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
,,2024-04-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-04-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.9
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
,,2024-04-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
,,2024-04-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.17
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
,,2024-04-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
,,2024-04-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
,,2024-04-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-11T12:50:00.000+00:00,transformer,,Temperature,C,22.5
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.33
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
,,2024-04-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
,,2024-04-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
,,2024-04-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
,,2024-04-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.07
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-04-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
,,2024-04-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.18
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
,,2024-04-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
,,2024-04-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-11T12:40:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.49
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.0
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
,,2024-04-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
,,2024-04-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
,,2024-04-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.71
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-04-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
,,2024-04-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
,,2024-04-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
,,2024-04-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-11T12:30:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-9.9
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.51
,,2024-04-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
,,2024-04-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
,,2024-04-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
,,2024-04-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.79
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
,,2024-04-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-04-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
,,2024-04-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
,,2024-04-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.02
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
,,2024-04-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
,,2024-04-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-11T12:20:00.000+00:00,transformer,,Temperature,C,22.4
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.63
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
,,2024-04-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
,,2024-04-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
,,2024-04-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.93
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
,,2024-04-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.53
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
,,2024-04-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
,,2024-04-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
,,2024-04-11T12:10:00.000+00:00,transformer,,Temperature,C,22.2
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.01
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.45
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
,,2024-04-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
,,2024-04-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
,,2024-04-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.02
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
,,2024-04-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
,,2024-04-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.5
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.72
,,2024-04-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-04-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-04-11T12:00:00.000+00:00,transformer,,Temperature,C,22.0
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.32
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.07
,,2024-04-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
,,2024-04-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-04-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.67
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
,,2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
,,2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.31
,,2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
,,2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
,,2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.47
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.94
,,2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
,,2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.83
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.06
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
,,2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
,,2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.61
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.84
,,2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,32.1
,,2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
,,2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,1.71
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.67
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.47
,,2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
,,2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.52
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
,,2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
,,2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
,,2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.36
,,2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.64
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.19
,,2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
,,2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
,,2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
,,2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.3
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
,,2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
,,2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.69
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
,,2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
,,2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
,,2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.21
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.28
,,2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
,,2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
,,2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.3
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
,,2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.95
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.94
,,2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
,,2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,1.5
,,2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
,,2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
,,2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.15
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
,,2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
,,2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.45
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.15
,,2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.6
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.05
,,2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
,,2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.85
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
,,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
,,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.86
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.58
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.19
,,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
,,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
,,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
,,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
,,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
,,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.97
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-7.92
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
