Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.4
,,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
,,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
,,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.64
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.96
,,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.22
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
,,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
,,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
,,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.54
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
,,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.58
,,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
,,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
,,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.95
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.33
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.15
,,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
,,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
,,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
,,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
,,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
,,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.43
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.66
,,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
,,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
,,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.93
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
,,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
,,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
,,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
,,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.9
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.99
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
,,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
,,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
,,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.24
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.27
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.43
,,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.26
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.73
,,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
,,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
,,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.07
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
,,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.43
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.74
,,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
,,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
,,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
,,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.71
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
,,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
,,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
,,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.43
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.44
,,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
,,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.86
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.6
,,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
,,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
,,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
,,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
,,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
,,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
,,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.16
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.54
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
,,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
,,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
,,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.66
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
,,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
,,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.57
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
,,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
,,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-9.93
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.51
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
,,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
,,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.08
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.72
,,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
,,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
,,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
,,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.68
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.17
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
,,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
,,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.18
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.14
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.53
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.86
,,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.7
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
,,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
,,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
,,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
,,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.43
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
,,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.99
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.97
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.02
,,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
,,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.81
,,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
,,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
,,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
,,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.84
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-11.04
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
,,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
,,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
,,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
,,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.74
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.95
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.23
,,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
,,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
,,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.28
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
,,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
,,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.82
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.93
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.9
,,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
,,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,1.55
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.22
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,0.96
,,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
,,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
,,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.73
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
,,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
,,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.59
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.48
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.99
,,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
,,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.21
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.46
,,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
,,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
,,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
,,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.97
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
,,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,56.3
,,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.96
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.02
,,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
,,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.65
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.93
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
,,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
,,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
,,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
,,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.1
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.84
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
,,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
,,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.42
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.09
,,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
,,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
,,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.31
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.64
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.1
,,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
,,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.76
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.17
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.38
,,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
,,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,2.08
,,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
,,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
,,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
,,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.51
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
,,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
,,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.84
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.25
,,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
,,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
,,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.23
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.2
,,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
,,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
,,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.8
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
,,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
,,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
,,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-12.54
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.82
,,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
,,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
,,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.73
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
,,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
,,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
,,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
,,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
,,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
,,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.76
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.41
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.44
,,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
,,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.13
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.91
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
,,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
,,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
,,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
,,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.39
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.13
,,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,53.6
,,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.32
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.87
,,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
,,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.21
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.67
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
,,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
