Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
,,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
,,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.21
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
,,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
,,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
,,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.5
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.39
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.8
,,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
,,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
,,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.64
,,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
,,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
,,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.81
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
,,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.71
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
,,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
,,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.77
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,2.88
,,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
,,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
,,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.86
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
,,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
,,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
,,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
,,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.14
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
,,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
,,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
,,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.01
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.1
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
,,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
,,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.32
,,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,21.9
,,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
,,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.15
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
,,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
,,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
,,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
,,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.38
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.28
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
,,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
,,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.47
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.03
,,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
,,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
,,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
,,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.91
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
,,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
,,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
,,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.22
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
,,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
,,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
,,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.51
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.23
,,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
,,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.72
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
,,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
,,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
,,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.77
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
,,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.27
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.25
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.85
,,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
,,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
,,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.97
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.01
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
,,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
,,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.97
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.62
,,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
,,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.3
,,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.72
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.9
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-7.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
,,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
,,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.86
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
,,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
,,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
,,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
,,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.9
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
,,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
,,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
,,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.56
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.33
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.02
,,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
,,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
,,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.23
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
,,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
,,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
,,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.31
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
,,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
,,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.76
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.28
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.16
,,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
,,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,18.1
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.41
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.6
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,1.6
,,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
,,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
,,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
,,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
,,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.53
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-8.03
,,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
,,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.49
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.79
,,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
,,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
,,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.85
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.25
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
,,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.2
,,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.5
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.2
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.88
,,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
,,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
,,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
,,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
,,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.92
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
,,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.82
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.76
,,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
,,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
,,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.1
,,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.16
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.99
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
,,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
,,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
,,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.25
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.41
,,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
,,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
,,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.75
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.09
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.39
,,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
,,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
,,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.44
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
,,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
,,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
,,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.88
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
,,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
,,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.38
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.1
,,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
,,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.33
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.69
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.98
,,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
,,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
,,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.84
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
,,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
,,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
,,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.69
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.99
,,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
,,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.22
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
,,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
,,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
,,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
,,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.06
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
,,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,56.4
,,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
,,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.34
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.01
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.66
,,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.07
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
,,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
,,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
,,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.47
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
,,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
,,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
,,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.56
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.34
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
,,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
,,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
,,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.87
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
,,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
,,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
,,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.68
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
,,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
,,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.55
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
,,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
,,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
,,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
,,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.26
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.21
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.38
,,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
,,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,18.6
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
