Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
,,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
,,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
,,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.3
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
,,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
,,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
,,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
,,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
,,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
,,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
,,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-6.54
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.66
,,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
,,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
,,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
,,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,18.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.15
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.96
,,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
,,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
,,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.31
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.78
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
,,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
,,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.99
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
,,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
,,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
,,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.64
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.13
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
,,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
,,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
,,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
,,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
,,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,18.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
,,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
,,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
,,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
,,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.55
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
,,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
,,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
,,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
,,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
,,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
,,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.21
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.51
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
,,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
,,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
,,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.19
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
,,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
,,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
,,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
,,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
,,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
,,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
,,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.85
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
,,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
,,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
,,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.2
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
,,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
,,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
,,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.77
,,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
,,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.82
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
,,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,40.7
,,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
,,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.87
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
,,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
,,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,18.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.57
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
,,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
,,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
,,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
,,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.01
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
,,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
,,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
,,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
,,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
,,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.0
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.32
,,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
,,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
,,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
,,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.74
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
,,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
,,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
,,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
,,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,18.2
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.52
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
,,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
,,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
,,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.39
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.8
,,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
,,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
,,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
,,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
,,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
,,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,18.0
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.69
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
,,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
,,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.16
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
,,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
,,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.7
,,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
,,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
,,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.68
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
,,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
,,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
,,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
,,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.83
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
,,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
,,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.51
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
,,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.0
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.28
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.2
,,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
,,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
,,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.16
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
,,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,40.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
,,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
,,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.3
,,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
,,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
,,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.43
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
,,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
,,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
,,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.54
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
,,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
,,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
,,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
,,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
,,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.88
,,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
,,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
,,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.99
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
,,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
,,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
,,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
,,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.0
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
,,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
,,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
,,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.35
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.9
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
,,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.72
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.78
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
,,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.63
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.68
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
,,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
,,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.65
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.25
,,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
,,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.14
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
,,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
,,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.63
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.79
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
,,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
,,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
,,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.11
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
,,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
,,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
,,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.36
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
,,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
,,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
,,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.29
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
,,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
,,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
,,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
