Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
,,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.75
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
,,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
,,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
,,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
,,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.84
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
,,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
,,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.14
,,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
,,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.01
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.59
,,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
,,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
,,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
,,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.97
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
,,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
,,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
,,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
,,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.04
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
,,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
,,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
,,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.01
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.68
,,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
,,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
,,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
,,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.32
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
,,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
,,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
,,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
,,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.66
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.23
,,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
,,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
,,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.98
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.43
,,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
,,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
,,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.53
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
,,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
,,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
,,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.23
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
,,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.76
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.01
,,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
,,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.87
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.82
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
,,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
,,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.48
,,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
,,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
,,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.32
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.96
,,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
,,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.35
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
,,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
,,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.26
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
,,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
,,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
,,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.61
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.19
,,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
,,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
,,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
,,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.89
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
,,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
,,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.99
,,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
,,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
,,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
,,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.26
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.62
,,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
,,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
,,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
,,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.96
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
,,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
,,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.2
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
,,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
,,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
,,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.08
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
,,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
,,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
,,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.44
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
,,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
,,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.37
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
,,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
,,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
,,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
,,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.81
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
,,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
,,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
,,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
,,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.84
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
,,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
,,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
,,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.07
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.86
,,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
,,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.11
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.84
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
,,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
,,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
,,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.47
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.93
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
,,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
,,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.38
,,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
,,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.09
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,1.99
,,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
,,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
,,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.19
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
,,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
,,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
,,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
,,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.24
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.97
,,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
,,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
,,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.58
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.43
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.31
,,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
,,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
,,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
,,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
,,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
,,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
,,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
,,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
,,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
,,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
,,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
,,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
,,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.31
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
,,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
,,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
,,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.38
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
,,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
,,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.45
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.63
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.4
,,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
,,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
,,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.74
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
,,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
,,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
,,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
,,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
,,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
,,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.32
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.69
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.17
,,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
,,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
,,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
,,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.87
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.39
,,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
,,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
,,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
,,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.54
,,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.82
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
,,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
,,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
,,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-23.97
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
,,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
,,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
,,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.75
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
,,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
,,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.72
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.48
,,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
,,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
,,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.92
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
,,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
,,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
,,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
,,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.14
,,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
,,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
,,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.71
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
,,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
,,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
,,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.51
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
,,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
,,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
,,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
,,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.56
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.49
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.91
,,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
,,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
,,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
,,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.67
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.89
,,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.9
,,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
,,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
