Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.92
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
,,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
,,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.59
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
,,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
,,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
,,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.05
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.95
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
,,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
,,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
,,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.57
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
,,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
,,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
,,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
,,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
,,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.6
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.39
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.46
,,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
,,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
,,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
,,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.85
,,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
,,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
,,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
,,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
,,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
,,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
,,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.27
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.4
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.18
,,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
,,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
,,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.23
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.14
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.11
,,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.54
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,2.07
,,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
,,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
,,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.37
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.37
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
,,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
,,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
,,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
,,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
,,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.32
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.23
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.89
,,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
,,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
,,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.33
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
,,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.68
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.42
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.62
,,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
,,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
,,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.77
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.75
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.1
,,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
,,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
,,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
,,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.11
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.93
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
,,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.9
,,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.36
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.42
,,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
,,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.75
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
,,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
,,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
,,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
,,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.19
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
,,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
,,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
,,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
,,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.86
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
,,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
,,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
,,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.78
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
,,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,32.2
,,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
,,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.98
,,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
,,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
,,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,1.68
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.76
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
,,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
,,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.09
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
,,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
,,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
,,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.61
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.18
,,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
,,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.55
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.7
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
,,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
,,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
,,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.71
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
,,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
,,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.02
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.18
,,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
,,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
,,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
,,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.63
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.85
,,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
,,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.85
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.13
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
,,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
,,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
,,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
,,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.32
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.39
,,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.12
,,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
,,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.8
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
,,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
,,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
,,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.44
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.36
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.25
,,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
,,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.91
,,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
,,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.07
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.77
,,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
,,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
,,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.92
,,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.01
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
,,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
,,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
,,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.25
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
,,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
,,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.21
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.88
,,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
,,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.84
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.45
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
,,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
,,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
,,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
,,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
,,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
,,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.01
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
,,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
,,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
,,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.61
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
,,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
,,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
,,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
,,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.9
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
,,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
,,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
,,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
,,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.1
,,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.35
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.9
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
,,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
,,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
,,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
,,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.39
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
,,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
,,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
,,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
,,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.34
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
,,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
,,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
,,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
,,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
,,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
,,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.95
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.39
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
,,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
,,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.3
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.5
,,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
,,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.29
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.69
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
,,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
,,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
,,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.96
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
,,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
,,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
,,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.77
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.41
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.09
,,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
,,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
,,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.14
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.38
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.76
,,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
,,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
,,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
