Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.88
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.28
,,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
,,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
,,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.27
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.88
,,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
,,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
,,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.92
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.15
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
,,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
,,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
,,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
,,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.58
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
,,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
,,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.26
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.77
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
,,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
,,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
,,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.35
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
,,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
,,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
,,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
,,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.64
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
,,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
,,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.89
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.98
,,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.53
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
,,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
,,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
,,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.78
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
,,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
,,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
,,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.15
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
,,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,22.1
,,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
,,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.93
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.71
,,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
,,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
,,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.01
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
,,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
,,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
,,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
,,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.82
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.43
,,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
,,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.33
,,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
,,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
,,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
,,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.09
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
,,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
,,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
,,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
,,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.33
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.63
,,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
,,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
,,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
,,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
,,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.63
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
,,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.1
,,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
,,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
,,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.47
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.18
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
,,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
,,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
,,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
,,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.81
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
,,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
,,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
,,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
,,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
,,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
,,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.79
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
,,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
,,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.23
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
,,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
,,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.89
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
,,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
,,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
,,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.08
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.33
,,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
,,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
,,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
,,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.04
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
,,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
,,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
,,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
,,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.62
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
,,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
,,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
,,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.57
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.68
,,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.7
,,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
,,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.52
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.82
,,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
,,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.08
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.73
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
,,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
,,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
,,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
,,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.39
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.62
,,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.13
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.07
,,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
,,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
,,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.49
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.56
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
,,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
,,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
,,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
,,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.16
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
,,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
,,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
,,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
,,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
,,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.53
,,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
,,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
,,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
,,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.41
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
,,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
,,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.06
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.8
,,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
,,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.47
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
,,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
,,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
,,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
,,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.18
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.12
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
,,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
,,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.21
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
,,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
,,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
,,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.33
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
,,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
,,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
,,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
,,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.19
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.47
,,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
,,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
,,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.89
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.07
,,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
,,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
,,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.08
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
,,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
,,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
,,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
,,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.16
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
,,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
,,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
,,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.08
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
,,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
,,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
,,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
,,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
,,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
,,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.75
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
,,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
,,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
,,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.58
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.14
,,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
,,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.33
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
,,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
,,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
,,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.22
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.42
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
,,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
,,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.1
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.67
,,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.39
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.52
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
,,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
,,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
,,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
,,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.07
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
,,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
,,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.87
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.57
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.38
,,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
,,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.64
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
,,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
,,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
,,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.38
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
,,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,19.1
,,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
,,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
,,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.13
,,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
,,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
