Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.67
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.29
,,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
,,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.14
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
,,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
,,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.58
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.82
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.18
,,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,50.0
,,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.82
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
,,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
,,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
,,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.26
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.94
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
,,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
,,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
,,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
,,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-17.08
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
,,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,58.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.7
,,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.03
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
,,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
,,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
,,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
,,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.53
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
,,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
,,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
,,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-14.81
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
,,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,50.1
,,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.33
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.02
,,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
,,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
,,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
,,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.46
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
,,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
,,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.5
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.14
,,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,39.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
,,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
,,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.96
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.59
,,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
,,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-7.91
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
,,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
,,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
,,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.29
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.52
,,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
,,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
,,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.02
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
,,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
,,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
,,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
,,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.23
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
,,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
,,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
,,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.31
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.79
,,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
,,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.54
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.05
,,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
,,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
,,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.21
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
,,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
,,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
,,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.08
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.17
,,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
,,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.29
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
,,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
,,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.74
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
,,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
,,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-14.05
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.51
,,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
,,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
,,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.65
,,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
,,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.24
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
,,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
,,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
,,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
,,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.32
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.98
,,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
,,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
,,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-21.56
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,0.01
,,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
,,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.03
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-7.48
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
,,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
,,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
,,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.18
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.03
,,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
,,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
,,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.66
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,0.67
,,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
,,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-6.7
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
,,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
,,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.46
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.62
,,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
,,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.97
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.16
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
,,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
,,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
,,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.37
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
,,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
,,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
,,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.18
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.31
,,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
,,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.64
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.55
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.23
,,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
,,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
,,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.42
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
,,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
,,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
,,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
,,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.83
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.1
,,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,34.2
,,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
,,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.25
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
,,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
,,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.39
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
,,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.05
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.78
,,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
,,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
,,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
,,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
,,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
,,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
,,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
,,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.86
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
,,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
,,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
,,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
,,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.13
,,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
,,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
,,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.52
,,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
,,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
,,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
,,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.69
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
,,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
,,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.98
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
,,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,37.7
,,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.67
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
,,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
,,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.36
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.58
,,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
,,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
,,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.2
,,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
,,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.75
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.54
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,1.38
,,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
,,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
,,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
,,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.65
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
,,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
,,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.44
,,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.13
,,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
,,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
,,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
,,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.59
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
,,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
,,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
,,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.01
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.07
,,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,0.36
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.42
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.37
,,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
,,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
,,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
,,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.11
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
,,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
,,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
,,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
,,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
