Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
,,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
,,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
,,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
,,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
,,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,2.36
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.85
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
,,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
,,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
,,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
,,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.89
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.7
,,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
,,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.33
,,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
,,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.67
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.14
,,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
,,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
,,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
,,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.31
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
,,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
,,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
,,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.23
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.03
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
,,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
,,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
,,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.35
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,0.75
,,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
,,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
,,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.56
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.75
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
,,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.5
,,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.24
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
,,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
,,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
,,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
,,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.47
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.68
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,0.59
,,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
,,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.32
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
,,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
,,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.8
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.13
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.44
,,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
,,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
,,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
,,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,16.8
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.21
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.19
,,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
,,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
,,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
,,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.34
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
,,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.5
,,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
,,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.49
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.09
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.5
,,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
,,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
,,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
,,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.42
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
,,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
,,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
,,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
,,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.47
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
,,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
,,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
,,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.94
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
,,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.63
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.18
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.58
,,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
,,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
,,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
,,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.19
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
,,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
,,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
,,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.6
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.07
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.81
,,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
,,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
,,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
,,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
,,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.84
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
,,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
,,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
,,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.33
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
,,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
,,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-13.33
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.52
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
,,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.2
,,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
,,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
,,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.61
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
,,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
,,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
,,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
,,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.62
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
,,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,70.6
,,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
,,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.7
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.87
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.49
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.64
,,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
,,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.11
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.99
,,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
,,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
,,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
,,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.26
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
,,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,55.3
,,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.6
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.8
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.35
,,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
,,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.8
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.76
,,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
,,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
,,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
,,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.61
,,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,53.7
,,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
,,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-9.37
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.64
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.34
,,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
,,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
,,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.22
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
,,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
,,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
,,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
,,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.87
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.68
,,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
,,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
,,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
,,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.73
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.12
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.76
,,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
,,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
,,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.87
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.16
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
,,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
,,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
,,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
,,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.71
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
,,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
,,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
,,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.59
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.41
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.87
,,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
,,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
,,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.13
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
,,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
,,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
,,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.84
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
,,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
,,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.13
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.74
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.56
,,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.7
,,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
,,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
,,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
,,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
,,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
,,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.31
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
,,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
,,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.19
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
,,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.89
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.45
,,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
,,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.13
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
,,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
,,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
,,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.66
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.3
,,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
,,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
,,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
,,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
,,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
,,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
,,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
,,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.74
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.82
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
,,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.33
,,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
,,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
,,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
,,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.67
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
,,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
,,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
,,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
,,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.46
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.08
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
,,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
,,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
,,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.73
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.88
,,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.73
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
,,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
,,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
,,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.16
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
,,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
,,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
,,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
,,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.09
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.99
,,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.8
,,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
,,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
,,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,2.77
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.97
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
,,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
,,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
,,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.74
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.65
