Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
,,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
,,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
,,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
,,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.48
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.25
,,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
,,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.26
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.87
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.45
,,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
,,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
,,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.67
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
,,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
,,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
,,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.2
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.89
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.52
,,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
,,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
,,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.52
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
,,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
,,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
,,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.07
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
,,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,30.1
,,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
,,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.0
,,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
,,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.15
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
,,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
,,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
,,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
,,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.07
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
,,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
,,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
,,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.7
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.6
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.92
,,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
,,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
,,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.67
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.3
,,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
,,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
,,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
,,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.35
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.67
,,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,71.8
,,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
,,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.9
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.7
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.95
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.25
,,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
,,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
,,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.52
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.31
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.42
,,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
,,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
,,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.81
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
,,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,90.0
,,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
,,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.99
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.53
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.08
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.83
,,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
,,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
,,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
,,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
,,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
,,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
,,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.49
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.22
,,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,84.1
,,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
,,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
,,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.56
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.56
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.83
,,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.3
,,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
,,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
,,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
,,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.05
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
,,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
,,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
,,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
,,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.68
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
,,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,49.7
,,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
,,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.7
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.64
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.95
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.82
,,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
,,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
,,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
,,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.63
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
,,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
,,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
,,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
,,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.45
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.38
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
,,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
,,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
,,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.61
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.3
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.94
,,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
,,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
,,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.69
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
,,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
,,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
,,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
,,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.12
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.4
,,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
,,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
,,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.82
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.02
,,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
,,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
,,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
,,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
,,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
,,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
,,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.85
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
,,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,63.3
,,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
,,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
,,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.78
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.28
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.01
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
,,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
,,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
,,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.85
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.95
,,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
,,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
,,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
,,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.93
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.18
,,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
,,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
,,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.47
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.14
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.75
,,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
,,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
,,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
,,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
,,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.94
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
,,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.8
,,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
,,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
,,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.36
,,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
,,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.26
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.01
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.04
,,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
,,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
,,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.59
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
,,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,58.0
,,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
,,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.63
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.46
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.42
,,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
,,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
,,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,1.67
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
,,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
,,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
,,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
,,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.9
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
,,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
,,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
,,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
,,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.46
,,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
,,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.47
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.34
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
,,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
,,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
,,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
,,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.65
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.42
,,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
,,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
,,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
,,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.87
,,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
,,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
,,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,4.1
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.74
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
,,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
,,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
,,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
,,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.35
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
,,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
,,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
,,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
,,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.24
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.01
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.56
,,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
,,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
,,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,17.1
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.64
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
,,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
,,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
,,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
,,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.69
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
,,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
,,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
,,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
,,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.09
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.16
,,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
,,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
,,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
,,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
,,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
,,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
,,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.34
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
,,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
,,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
,,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
,,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.77
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
,,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
,,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
,,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.84
,,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
,,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
,,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
,,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.4
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.61
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
,,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
,,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
,,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
,,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.68
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.06
,,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
,,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
,,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
,,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.36
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.76
