Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
,,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
,,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
,,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.76
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.78
,,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
,,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
,,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.78
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
,,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
,,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
,,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.4
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
,,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
,,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
,,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.64
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
,,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
,,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
,,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
,,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.33
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
,,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
,,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
,,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
,,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.39
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
,,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.6
,,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
,,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
,,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
,,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
,,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.62
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.46
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
,,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
,,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
,,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
,,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-6.52
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
,,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.1
,,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
,,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
,,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
,,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.94
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
,,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
,,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
,,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
,,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.46
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.66
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
,,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
,,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
,,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.35
,,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
,,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.08
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.01
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.57
,,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
,,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
,,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
,,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.08
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
,,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
,,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
,,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
,,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
,,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
,,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
,,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
,,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.51
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
,,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
,,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
,,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
,,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.46
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
,,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
,,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
,,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
,,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
,,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
,,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
,,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-6.21
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
,,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
,,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
,,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
,,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-5.07
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.63
,,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
,,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
,,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
,,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
,,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
,,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.98
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.55
,,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
,,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
,,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
,,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.91
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
,,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,44.5
,,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
,,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
,,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
,,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
,,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.65
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
,,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
,,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
,,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
,,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.18
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-3.75
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
,,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
,,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
,,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
,,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
,,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
,,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.01
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
,,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
,,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
,,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
,,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.44
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
,,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
,,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.93
,,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
,,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
,,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.62
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.06
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
,,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
,,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
,,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.69
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.44
,,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.9
,,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
,,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
,,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.41
,,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
,,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
,,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
,,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.25
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
,,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
,,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
,,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
,,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.97
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
,,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,49.9
,,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
,,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
,,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
,,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.54
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.72
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
,,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
,,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
,,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
,,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.9
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.55
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
,,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
,,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
,,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.79
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.06
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.65
,,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
,,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
,,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.57
,,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
,,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
,,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
,,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.48
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
,,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
,,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
,,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
,,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
,,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
,,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
,,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
,,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,17.9
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
,,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
,,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
,,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
,,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.77
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.83
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.25
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
,,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
,,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
,,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
,,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
,,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
,,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
,,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
,,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,17.8
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.36
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
,,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
,,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
,,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
,,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.13
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.96
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
,,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,57.8
,,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
,,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
,,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.57
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
,,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
,,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
,,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
,,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.48
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
,,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
,,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
,,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.77
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
,,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
,,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
,,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
,,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.71
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
,,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
,,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
,,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
,,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.47
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-10.71
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
,,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
,,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
,,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
,,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
,,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.89
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.71
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
,,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
,,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
,,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.61
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
,,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,57.4
,,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
,,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
,,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.32
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
,,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
,,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
,,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
,,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
