Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.28
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
,,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
,,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
,,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.46
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
,,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,54.9
,,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
,,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
,,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
,,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
,,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
,,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.25
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
,,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
,,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
,,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.79
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.59
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
,,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
,,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
,,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
,,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
,,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
,,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
,,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
,,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,17.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.81
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.3
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
,,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
,,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
,,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.11
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
,,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
,,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
,,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.9
,,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
,,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
,,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
,,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-8.91
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
,,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
,,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
,,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
,,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-8.72
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
,,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
,,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
,,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
,,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
,,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
,,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.23
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.38
,,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
,,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
,,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
,,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.02
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
,,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
,,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
,,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
,,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
,,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,17.7
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
,,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
,,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
,,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
,,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.37
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
,,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
,,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
,,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
,,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
,,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
,,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
,,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
,,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
,,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.07
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
,,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
,,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
,,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.34
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
,,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
,,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
,,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
,,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
,,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
,,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.24
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
,,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
,,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
,,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
,,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.88
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
,,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
,,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
,,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
,,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
,,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
,,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
,,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
,,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
,,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.85
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
,,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
,,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
,,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
,,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
,,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
,,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
,,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
,,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,17.6
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.23
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.86
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
,,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
,,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
,,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.93
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
,,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
,,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
,,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
,,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
,,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.25
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
,,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
,,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
,,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
,,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.46
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
,,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
,,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
,,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
,,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,17.4
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
,,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
,,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
,,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
,,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.75
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
,,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
,,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
,,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.4
,,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
,,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
,,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
,,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,17.3
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.89
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
,,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
,,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
,,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.14
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
,,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
,,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
,,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,17.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.73
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
,,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
,,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.47
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
,,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.8
,,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
,,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
,,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
,,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,17.0
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.31
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
,,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
,,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
,,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
,,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.96
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
,,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
,,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
,,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
,,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
,,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
,,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
,,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
,,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-11.11
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
,,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
,,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
,,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
,,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.17
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
,,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
,,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
,,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
,,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
,,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
,,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,16.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
,,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
,,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
,,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
,,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.79
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
,,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,74.9
,,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
,,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
,,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
,,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
,,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
,,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,16.7
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.06
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.36
,,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
,,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
,,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.92
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.44
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.82
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
,,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.3
,,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
,,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
,,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
,,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
,,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
,,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
,,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
,,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
,,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.64
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
,,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,66.1
,,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
,,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
,,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.8
,,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
,,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
,,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
,,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.79
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
,,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
,,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
,,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.16
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
,,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
,,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
,,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
,,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
