Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
,,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
,,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.85
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
,,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
,,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
,,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
,,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-11.28
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
,,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
,,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
,,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
,,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.12
,,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
,,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
,,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
,,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.37
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
,,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
,,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
,,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
,,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.99
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
,,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.6
,,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
,,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
,,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.3
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
,,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
,,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.03
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.29
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.03
,,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
,,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
,,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.91
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
,,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
,,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
,,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
,,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.34
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.89
,,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
,,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
,,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.25
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.9
,,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
,,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
,,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
,,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.04
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
,,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
,,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
,,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.12
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.8
,,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
,,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.16
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
,,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
,,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
,,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
,,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.88
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
,,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
,,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
,,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
,,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.78
,,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
,,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
,,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.68
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
,,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
,,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
,,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
,,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.07
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
,,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
,,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
,,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.21
,,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
,,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
,,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.06
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.55
,,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
,,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
,,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.71
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
,,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
,,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
,,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.56
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.71
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.12
,,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
,,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
,,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.38
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.8
,,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
,,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
,,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
,,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.9
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
,,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
,,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
,,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.76
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.15
,,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
,,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.66
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
,,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
,,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
,,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.04
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
,,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
,,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
,,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
,,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.55
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.84
,,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.9
,,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
,,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
,,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
,,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
,,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
,,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
,,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.52
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
,,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
,,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
,,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.3
,,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.34
,,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
,,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
,,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.46
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
,,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
,,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.75
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
,,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
,,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
,,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.61
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
,,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
,,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.04
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.71
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
,,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
,,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
,,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
,,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.18
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.93
,,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
,,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
,,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
,,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.9
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.35
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.67
,,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
,,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
,,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
,,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
,,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
,,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
,,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.05
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
,,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
,,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
,,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
,,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
,,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
,,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
,,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
,,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.1
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.61
,,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
,,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
,,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
,,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.83
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
,,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
,,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
,,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
,,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
,,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
,,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.88
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
,,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
,,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
,,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
,,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.35
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
,,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
,,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
,,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.14
,,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
,,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
,,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
,,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.58
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
,,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
,,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
,,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
,,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.47
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
,,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
,,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
,,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
,,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.1
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.57
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
,,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
,,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
,,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
,,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.52
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.04
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.64
,,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
,,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
,,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
,,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.72
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
,,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
,,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
,,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
,,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.46
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
,,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.28
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.18
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
,,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
,,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
,,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
,,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.06
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
,,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
,,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.56
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.0
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.76
,,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
,,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
,,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.06
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
,,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
,,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
,,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
,,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.59
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.26
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
,,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.9
,,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
,,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.24
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.03
,,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
,,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
,,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
,,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.13
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.5
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
,,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
,,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
,,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
,,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.08
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.87
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
,,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,43.4
,,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
