Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.7
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.68
,,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
,,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
,,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,15.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.66
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.56
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
,,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
,,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
,,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
,,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
,,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
,,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
,,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
,,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-8.04
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.2
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.84
,,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
,,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.99
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
,,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
,,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
,,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
,,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.88
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
,,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
,,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
,,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.36
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.3
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.85
,,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
,,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
,,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
,,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
,,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
,,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
,,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
,,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
,,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.89
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-8.16
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
,,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
,,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
,,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.12
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.84
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.6
,,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
,,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
,,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.0
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
,,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
,,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
,,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
,,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.95
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
,,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
,,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
,,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
,,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.72
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.59
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.6
,,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
,,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
,,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
,,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,15.9
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.68
,,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
,,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
,,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
,,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.38
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
,,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,27.7
,,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
,,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
,,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.78
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.31
,,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
,,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
,,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
,,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.46
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
,,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
,,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
,,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
,,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.0
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
,,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
,,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
,,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
,,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.62
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.72
,,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
,,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
,,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.63
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.42
,,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
,,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
,,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
,,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.64
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
,,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
,,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
,,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.32
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.5
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.46
,,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
,,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
,,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
,,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
,,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
,,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
,,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.99
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.95
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
,,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
,,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
,,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
,,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.7
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.79
,,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
,,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
,,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
,,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.87
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.65
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
,,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
,,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
,,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
,,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-16.9
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
,,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
,,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
,,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
,,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
,,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
,,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
,,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.5
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.27
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.88
,,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
,,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
,,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
,,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.8
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
,,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
,,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.21
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.69
,,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,16.0
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.93
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.03
,,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
,,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
,,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
,,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.16
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
,,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
,,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
,,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
,,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.1
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.44
,,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,41.1
,,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
,,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
,,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.26
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.99
,,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
,,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
,,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
,,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
,,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
,,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
,,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.27
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
,,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
,,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
,,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
,,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
,,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
,,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
,,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
,,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.39
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
,,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.7
,,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.12
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.12
,,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
,,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
,,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.16
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.66
,,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
,,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
,,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.71
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
,,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
,,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.36
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.18
,,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,41.2
,,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
,,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
,,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,16.1
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.57
,,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
,,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
,,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
,,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-7.76
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
,,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
,,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
,,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
,,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.37
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.32
,,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
,,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.14
,,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
,,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
,,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
,,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.92
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.92
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
,,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
,,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
,,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
,,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.8
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.86
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
,,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
,,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
,,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
,,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,16.2
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
,,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
,,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
,,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
,,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.85
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
,,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,34.6
,,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
,,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
,,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.13
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.38
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.88
,,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
,,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
,,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
,,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
,,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.23
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
,,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
,,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
,,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
,,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.51
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.49
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.63
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
,,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
,,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
,,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.45
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.57
,,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
,,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.48
,,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
,,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
,,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
,,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.48
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
,,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
,,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
,,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
,,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.74
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.46
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
,,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
,,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
,,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
,,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.94
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.32
,,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
,,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
