Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.46
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
,,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
,,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
,,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.42
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
,,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
,,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
,,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
,,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.78
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.88
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.84
,,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
,,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
,,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
,,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.41
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.08
,,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
,,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
,,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
,,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.58
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.78
,,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
,,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
,,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.69
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.98
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
,,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
,,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
,,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
,,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.86
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.58
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
,,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
,,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
,,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
,,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.37
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.12
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.08
,,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
,,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
,,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
,,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,16.3
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.7
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.92
,,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
,,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
,,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
,,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.89
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.01
,,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
,,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
,,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
,,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.16
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.39
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.67
,,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
,,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
,,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
,,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
,,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
,,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
,,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.38
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
,,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
,,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
,,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
,,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.62
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.22
,,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,40.5
,,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
,,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.67
,,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
,,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.49
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.55
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
,,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
,,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
,,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.8
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.54
,,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
,,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
,,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
,,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
,,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.35
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.23
,,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
,,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
,,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
,,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.28
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
,,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
,,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.53
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.07
,,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
,,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
,,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.84
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.8
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
,,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
,,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
,,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
,,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.6
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.36
,,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,27.3
,,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
,,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
,,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.26
,,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,40.6
,,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
,,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
,,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
,,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
,,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
,,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
,,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
,,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.55
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
,,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
,,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
,,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
,,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.52
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.15
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.46
,,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,37.2
,,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
,,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
,,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.69
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.88
,,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
,,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
,,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.17
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
,,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
,,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
,,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.35
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.07
,,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
,,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
,,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.81
,,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
,,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
,,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.32
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.13
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
,,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
,,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
,,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
,,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.07
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.42
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.97
,,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
,,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
,,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
,,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.93
,,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
,,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
,,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
,,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.67
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
,,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
,,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
,,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
,,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.71
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.1
,,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,44.1
,,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
,,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,16.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.49
,,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
,,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
,,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
,,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.98
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
,,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
,,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
,,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
,,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.3
,,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
,,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
,,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
,,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.93
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.18
,,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
,,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
,,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
,,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-6.98
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
,,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
,,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
,,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
,,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.2
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.5
,,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
,,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
,,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
,,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.68
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.55
,,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
,,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
,,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
,,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.3
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
,,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
,,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
,,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
,,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.41
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.98
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.22
,,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
,,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
,,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.28
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.96
,,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
,,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
,,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
,,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-8.44
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
,,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
,,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
,,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
,,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.64
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.85
,,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
,,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
,,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
,,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.08
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.33
,,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
,,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
,,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
,,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.29
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
,,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
,,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
,,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.03
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-9.98
,,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
,,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
,,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
,,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,16.5
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.96
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.32
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
,,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
,,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
,,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
,,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.06
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.38
,,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
,,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
,,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
,,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.62
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-9.78
,,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
,,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
,,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
,,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.68
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.4
,,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
,,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
,,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
,,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.4
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
,,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
,,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
,,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
,,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.95
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.11
,,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,40.8
,,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
,,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
,,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
,,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,16.6
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.18
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.36
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.56
,,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
,,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
,,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
,,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.87
