Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,26.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-11.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-11.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,56.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
