Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,55.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,62.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-19.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,transformer,,Temperature,C,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,transformer,,Temperature,C,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-27.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,transformer,,Temperature,C,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,55.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-27.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,71.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,59.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.39
