Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,63.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-29.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,72.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-30.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,82.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-28.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,77.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-25.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-10.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-24.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,58.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-26.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-27.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,56.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-8.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-28.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,64.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-31.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,73.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-5.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
