Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-23.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,44.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,45.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
