Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-6.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-9.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,54.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
