Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-7.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-7.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-9.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,28.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-10.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,16.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-17.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
