Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-8.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-15.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
