Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-9.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-8.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-7.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,67.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-10.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-8.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-7.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-13.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-17.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-11.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
