Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-11.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-9.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-13.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,15.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
