Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-12.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,51.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-8.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,48.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-12.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-16.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-14.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,49.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-12.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-13.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
