Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-13.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-16.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-14.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-10.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-13.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-12.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-12.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,42.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,41.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-10.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,58.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-26.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,61.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,transformer,,Temperature,C,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-25.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,65.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,transformer,,Temperature,C,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-28.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,68.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,transformer,,Temperature,C,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-29.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,77.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,transformer,,Temperature,C,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,76.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
