Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,transformer,,Temperature,C,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-30.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,76.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,transformer,,Temperature,C,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-31.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,82.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-31.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,84.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-29.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,47.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,transformer,,Temperature,C,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-22.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-9.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,transformer,,Temperature,C,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,6.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,54.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-28.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,73.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-28.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-7.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,transformer,,Temperature,C,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,0.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,61.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-8.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
