Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,42.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-25.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-5.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,39.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-21.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-27.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-19.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-19.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-28.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,56.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-8.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-26.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,54.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-6.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
