Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-21.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,45.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-10.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-5.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-22.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-6.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-8.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-7.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,transformer,,Temperature,C,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-8.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,51.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-25.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-6.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,transformer,,Temperature,C,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-23.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,50.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-29.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,64.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-30.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,66.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-40.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,7.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-31.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,82.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.39
