Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-33.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,85.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-32.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,75.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,133.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-24.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-22.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,46.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-26.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,58.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-27.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,62.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-22.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,65.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-24.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,69.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,47.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-24.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,59.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,transformer,,Temperature,C,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-22.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,60.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
