Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,transformer,,Temperature,C,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-20.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,47.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-14.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,transformer,,Temperature,C,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-12.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,31.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,transformer,,Temperature,C,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,transformer,,Temperature,C,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,transformer,,Temperature,C,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,transformer,,Temperature,C,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-23.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
