Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,transformer,,Temperature,C,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,2.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,47.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-18.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-18.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-16.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,transformer,,Temperature,C,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-17.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-14.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,transformer,,Temperature,C,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,transformer,,Temperature,C,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-15.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,transformer,,Temperature,C,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,transformer,,Temperature,C,19.6
