Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,transformer,,Temperature,C,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-13.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,23.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,transformer,,Temperature,C,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,transformer,,Temperature,C,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,-15.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,transformer,,Temperature,C,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,61.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,transformer,,Temperature,C,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,-27.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,72.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,transformer,,Temperature,C,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,-30.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,74.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,transformer,,Temperature,C,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-23.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,67.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-6.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,transformer,,Temperature,C,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,1.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-24.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,60.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,transformer,,Temperature,C,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-18.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,49.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
