Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-14.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-8.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-6.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-6.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-15.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-16.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-14.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-6.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-15.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-6.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-24.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-8.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-7.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,31.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-7.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-21.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,34.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-12.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-8.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-20.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.71
