Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-5.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-15.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-4.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-13.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-5.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-17.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-5.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-11.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,21.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-11.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-10.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-9.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-9.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-11.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,36.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-9.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-9.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-11.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
