Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-18.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-9.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,29.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-18.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-12.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-13.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,transformer,,Temperature,C,18.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-14.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-10.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.65
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.81
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,48.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-11.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,37.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,50.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,transformer,,Temperature,C,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-19.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-8.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,transformer,,Temperature,C,18.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.86
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,49.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-10.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,transformer,,Temperature,C,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-23.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-9.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.66
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,transformer,,Temperature,C,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-22.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,33.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-21.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,56.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-9.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-21.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,52.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-11.1
