Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.75
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.73
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-20.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-10.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-10.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-20.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.85
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-9.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-19.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-10.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-17.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.93
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,transformer,,Temperature,C,18.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-13.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,18.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-12.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-9.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-12.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-10.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-9.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-12.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-11.78
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-9.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,39.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-24.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.49
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-19.79
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-12.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.17
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.88
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.95
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.89
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.32
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-21.28
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-11.91
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-10.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.55
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.19
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-5.26
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.1
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-18.53
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-11.76
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.22
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,transformer,,Temperature,C,18.5
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.08
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.29
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.77
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
914410,"Cumberland Gdns, Castle Bytham",2024-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
